Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330739,Torr Home No 1,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.16
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.35
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.64
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.94
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.95
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.65
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.95
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.29
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.6
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.87
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.46
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
