Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330739,Torr Home No 1,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.24
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.52
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
