Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.02
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.51
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.5
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.27
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330739,Torr Home No 1,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.37
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.24
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330739,Torr Home No 1,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.23
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.34
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.08
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.3
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.99
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
