Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.04
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.08
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.13
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.68
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.09
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.51
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.99
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.97
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.58
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.02
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330739,Torr Home No 1,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.8
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.41
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330739,Torr Home No 1,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.45
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.81
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330739,Torr Home No 1,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
