Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.08
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.39
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.01
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.35
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.74
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.04
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.7
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.43
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.17
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.17
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
