Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330739,Torr Home No 1,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330739,Torr Home No 1,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330739,Torr Home No 1,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.23
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
