Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.7
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.9
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
