Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.74
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
