Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330739,Torr Home No 1,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.74
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330739,Torr Home No 1,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.79
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330739,Torr Home No 1,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.28
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330739,Torr Home No 1,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
