Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.73
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330739,Torr Home No 1,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.5
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.6
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.0
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.22
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.9
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.14
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.7
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.14
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.19
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330739,Torr Home No 1,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.02
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
