Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.11
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.22
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.62
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.39
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.72
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330739,Torr Home No 1,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.63
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330739,Torr Home No 1,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.42
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330739,Torr Home No 1,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330739,Torr Home No 1,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330739,Torr Home No 1,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330739,Torr Home No 1,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
