Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.1
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.81
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.49
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.0
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.97
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.67
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.38
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.7
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.37
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.33
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.45
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.12
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
