Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.32
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.83
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330739,Torr Home No 1,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
