Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.01
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330739,Torr Home No 1,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.88
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.63
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.68
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.14
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.77
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.42
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
