Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.04
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.01
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.04
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.9
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.07
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.98
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330739,Torr Home No 1,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.02
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330739,Torr Home No 1,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
