Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.26
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330739,Torr Home No 1,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330739,Torr Home No 1,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.12
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330739,Torr Home No 1,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330739,Torr Home No 1,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.68
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.97
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.52
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330739,Torr Home No 1,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.32
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.23
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
