Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330739,Torr Home No 1,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
330739,Torr Home No 1,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330739,Torr Home No 1,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
