Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
