Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
