Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
