Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
