Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.2
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.8
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.27
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.69
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330739,Torr Home No 1,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
