Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.6
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330739,Torr Home No 1,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.07
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.8
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330739,Torr Home No 1,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.47
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330739,Torr Home No 1,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.06
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
