Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330739,Torr Home No 1,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.86
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330739,Torr Home No 1,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.97
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330739,Torr Home No 1,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.64
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.6
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.7
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.7
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.38
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.5
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
