Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330739,Torr Home No 1,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.91
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.4
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.29
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.45
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.55
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.5
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.3
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330739,Torr Home No 1,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.44
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.2
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.34
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330739,Torr Home No 1,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.71
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330739,Torr Home No 1,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.48
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330739,Torr Home No 1,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.29
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.38
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
