Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.54
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.9
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.09
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-14.26
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330739,Torr Home No 1,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.55
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.7
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.01
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.75
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.02
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.31
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.68
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.81
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
