Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.09
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330739,Torr Home No 1,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.47
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.62
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.24
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.9
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330739,Torr Home No 1,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.11
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.7
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
