Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.12
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330739,Torr Home No 1,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.46
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.45
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
