Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.29
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330739,Torr Home No 1,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.66
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
