Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330739,Torr Home No 1,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.2
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.83
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.03
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.04
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.74
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.53
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.05
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.8
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330739,Torr Home No 1,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.64
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
