Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.2
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330739,Torr Home No 1,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.53
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.62
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.56
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330739,Torr Home No 1,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.29
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330739,Torr Home No 1,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.64
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.22
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330739,Torr Home No 1,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.98
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.74
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.78
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.14
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.53
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
