Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.51
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.45
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.32
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.29
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.69
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.44
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330739,Torr Home No 1,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330739,Torr Home No 1,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330739,Torr Home No 1,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.74
