Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.9
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
