Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
