Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.63
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
