Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.7
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.06
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
