Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.75
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
330739,Torr Home No 1,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.65
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330739,Torr Home No 1,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.89
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330739,Torr Home No 1,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.37
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330739,Torr Home No 1,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.95
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330739,Torr Home No 1,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
