Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330739,Torr Home No 1,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.29
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.19
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330739,Torr Home No 1,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.61
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.72
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.14
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.1
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.7
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
