Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.25
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330739,Torr Home No 1,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.66
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.0
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.69
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.98
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.24
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.9
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.15
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.73
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.8
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.78
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.7
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330739,Torr Home No 1,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.0
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330739,Torr Home No 1,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.68
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.6
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
