Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330739,Torr Home No 1,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.29
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330739,Torr Home No 1,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.62
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.5
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
330739,Torr Home No 1,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.69
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330739,Torr Home No 1,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.24
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.57
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.4
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.82
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.3
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330739,Torr Home No 1,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.41
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.2
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.1
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.61
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.0
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330739,Torr Home No 1,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
