Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.9
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.23
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.57
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.9
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.3
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.8
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.34
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.7
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.6
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330739,Torr Home No 1,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.5
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.07
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.28
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.64
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
