Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.78
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.01
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.65
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.14
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330739,Torr Home No 1,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330739,Torr Home No 1,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.7
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
