Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.91
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.87
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330739,Torr Home No 1,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.43
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.98
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.24
