Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330739,Torr Home No 1,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330739,Torr Home No 1,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.64
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.88
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.05
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.69
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.13
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330739,Torr Home No 1,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.58
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.09
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.59
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330739,Torr Home No 1,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.39
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
