Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330739,Torr Home No 1,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.81
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.17
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330739,Torr Home No 1,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.46
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.55
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330739,Torr Home No 1,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.29
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.65
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.79
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.24
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.77
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330739,Torr Home No 1,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.78
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.75
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.22
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.33
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
