Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330739,Torr Home No 1,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.24
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.89
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.71
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.7
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.49
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.33
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330739,Torr Home No 1,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.43
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.63
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330739,Torr Home No 1,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.69
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.25
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.87
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330739,Torr Home No 1,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
