Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.06
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330739,Torr Home No 1,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.01
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
330739,Torr Home No 1,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
