Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.68
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.93
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.29
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330739,Torr Home No 1,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.0
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330739,Torr Home No 1,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.57
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.19
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330739,Torr Home No 1,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.06
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
