Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.54
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.2
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.1
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330739,Torr Home No 1,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330739,Torr Home No 1,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.67
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.73
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.19
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.33
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.68
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330739,Torr Home No 1,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.27
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
