Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.55
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.23
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.88
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330739,Torr Home No 1,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.92
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330739,Torr Home No 1,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.43
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330739,Torr Home No 1,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.11
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.29
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.11
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.74
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330739,Torr Home No 1,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.15
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330739,Torr Home No 1,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
