Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.95
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330739,Torr Home No 1,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330739,Torr Home No 1,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.84
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330739,Torr Home No 1,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.23
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.73
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330739,Torr Home No 1,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.25
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330739,Torr Home No 1,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.33
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.33
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
