Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.21
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.46
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330739,Torr Home No 1,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.21
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.07
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.54
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.65
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.46
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330739,Torr Home No 1,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.65
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.31
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330739,Torr Home No 1,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.15
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330739,Torr Home No 1,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.23
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.89
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.9
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
