Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.86
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
330739,Torr Home No 1,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.6
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.62
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330739,Torr Home No 1,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.0
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330739,Torr Home No 1,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.14
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.69
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330739,Torr Home No 1,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.84
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.82
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.32
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330739,Torr Home No 1,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.84
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.11
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330739,Torr Home No 1,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.78
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.46
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
