Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.87
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.5
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.18
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330739,Torr Home No 1,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.82
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330739,Torr Home No 1,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.54
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.22
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.93
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
330739,Torr Home No 1,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.94
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.1
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330739,Torr Home No 1,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.22
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.53
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.5
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.95
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
