Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.07
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.85
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.77
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330739,Torr Home No 1,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.1
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.53
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330739,Torr Home No 1,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.78
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.85
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330739,Torr Home No 1,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330739,Torr Home No 1,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.97
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.01
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330739,Torr Home No 1,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.8
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.36
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330739,Torr Home No 1,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
