Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.39
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.86
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330739,Torr Home No 1,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.74
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330739,Torr Home No 1,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.59
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.92
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330739,Torr Home No 1,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.08
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330739,Torr Home No 1,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.12
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.32
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330739,Torr Home No 1,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.8
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330739,Torr Home No 1,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
