Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.22
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
