Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
