Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.94
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
