Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
