Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330739,Torr Home No 1,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.14
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330739,Torr Home No 1,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.56
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.33
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.69
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330739,Torr Home No 1,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.8
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.34
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.23
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330739,Torr Home No 1,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.45
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
