Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.12
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330739,Torr Home No 1,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.08
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330739,Torr Home No 1,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.35
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.81
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330739,Torr Home No 1,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.27
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330739,Torr Home No 1,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.68
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330739,Torr Home No 1,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.85
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.25
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330739,Torr Home No 1,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.18
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.36
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330739,Torr Home No 1,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.81
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330739,Torr Home No 1,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.49
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.71
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330739,Torr Home No 1,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
