Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.59
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.18
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.16
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330739,Torr Home No 1,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.89
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.18
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.18
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.16
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330739,Torr Home No 1,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.94
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.48
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.75
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.22
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.58
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.43
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.79
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.85
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.25
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
