Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.82
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330739,Torr Home No 1,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.12
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.27
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.13
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330739,Torr Home No 1,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.93
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.06
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.28
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.39
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.82
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.04
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330739,Torr Home No 1,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.31
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.81
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.62
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330739,Torr Home No 1,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.19
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
